Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,50.9
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,transformer,,Temperature,C,24.3
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605841,Merchants Park Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,transformer,,Temperature,C,24.2
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605841,Merchants Park Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,transformer,,Temperature,C,24.2
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605841,Merchants Park Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,transformer,,Temperature,C,24.3
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605841,Merchants Park Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,transformer,,Temperature,C,24.3
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605841,Merchants Park Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,transformer,,Temperature,C,24.3
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605841,Merchants Park Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,transformer,,Temperature,C,24.4
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605841,Merchants Park Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,24.5
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605841,Merchants Park Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,24.5
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
