Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605841,Merchants Park Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,24.5
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
605841,Merchants Park Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,24.5
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605841,Merchants Park Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,24.6
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
605841,Merchants Park Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,24.6
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605841,Merchants Park Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,24.6
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605841,Merchants Park Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,24.6
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605841,Merchants Park Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,46.4
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,24.6
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605841,Merchants Park Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,45.1
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,24.7
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605841,Merchants Park Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,24.7
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
