Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605841,Merchants Park Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,24.8
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605841,Merchants Park Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,24.8
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605841,Merchants Park Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,24.8
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
605841,Merchants Park Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,24.8
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
605841,Merchants Park Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,24.9
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
605841,Merchants Park Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,24.9
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
605841,Merchants Park Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,24.9
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
605841,Merchants Park Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,24.9
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
605841,Merchants Park Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
