Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,24.9
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
605841,Merchants Park Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,24.9
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
605841,Merchants Park Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,24.9
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
605841,Merchants Park Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,24.9
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
605841,Merchants Park Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,24.9
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
605841,Merchants Park Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,25.0
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
605841,Merchants Park Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,25.0
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
605841,Merchants Park Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,25.0
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
605841,Merchants Park Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,25.0
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
605841,Merchants Park Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
