Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,25.0
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605841,Merchants Park Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,25.1
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
605841,Merchants Park Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,25.1
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
605841,Merchants Park Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,25.1
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
605841,Merchants Park Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,25.1
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
605841,Merchants Park Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,25.1
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
605841,Merchants Park Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,25.2
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
605841,Merchants Park Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,25.3
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605841,Merchants Park Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,25.3
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605841,Merchants Park Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
