Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,25.3
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605841,Merchants Park Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,25.3
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605841,Merchants Park Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,25.4
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605841,Merchants Park Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,25.4
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605841,Merchants Park Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,25.5
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605841,Merchants Park Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,25.6
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605841,Merchants Park Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,25.6
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
605841,Merchants Park Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,25.7
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605841,Merchants Park Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,25.7
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605841,Merchants Park Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
