Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,25.8
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605841,Merchants Park Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,25.8
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
605841,Merchants Park Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,47.8
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,25.8
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605841,Merchants Park Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,25.8
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605841,Merchants Park Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,25.8
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605841,Merchants Park Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,25.8
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,25.9
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,25.9
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
605841,Merchants Park Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,26.0
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
