Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,26.0
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605841,Merchants Park Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,26.0
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,26.0
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605841,Merchants Park Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,26.0
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605841,Merchants Park Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,25.9
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605841,Merchants Park Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,25.8
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605841,Merchants Park Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,25.6
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
605841,Merchants Park Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,25.5
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605841,Merchants Park Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,25.3
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
