Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,25.2
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,25.2
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
605841,Merchants Park Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,25.0
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605841,Merchants Park Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,24.8
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
605841,Merchants Park Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,24.8
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605841,Merchants Park Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,24.8
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,24.6
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605841,Merchants Park Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,24.4
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605841,Merchants Park Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,24.2
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
