Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605841,Merchants Park Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,24.1
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605841,Merchants Park Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,62.4
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,23.9
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605841,Merchants Park Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,23.8
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605841,Merchants Park Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,23.6
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,23.4
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605841,Merchants Park Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,23.3
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605841,Merchants Park Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,23.1
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605841,Merchants Park Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,23.0
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605841,Merchants Park Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,22.9
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
