Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605841,Merchants Park Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,22.9
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605841,Merchants Park Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,22.8
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605841,Merchants Park Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,22.6
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605841,Merchants Park Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605841,Merchants Park Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,22.4
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605841,Merchants Park Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,22.3
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605841,Merchants Park Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,22.3
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605841,Merchants Park Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,22.3
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605841,Merchants Park Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
