Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,22.2
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605841,Merchants Park Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,22.1
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605841,Merchants Park Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,22.1
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
605841,Merchants Park Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,22.1
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605841,Merchants Park Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,22.1
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605841,Merchants Park Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,22.2
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,22.3
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,22.3
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,22.4
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
