Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,22.4
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,22.4
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605841,Merchants Park Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
