Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,22.6
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
