Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,22.6
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
