Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,22.4
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,22.4
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,22.4
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,22.3
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,22.4
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,49.9
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,22.4
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,50.1
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605841,Merchants Park Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,50.4
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
