Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,22.6
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605841,Merchants Park Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,22.6
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,20.9
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605841,Merchants Park Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,20.9
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605841,Merchants Park Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,20.9
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605841,Merchants Park Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,20.9
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605841,Merchants Park Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,20.9
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605841,Merchants Park Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605841,Merchants Park Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
