Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
605841,Merchants Park Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
605841,Merchants Park Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605841,Merchants Park Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605841,Merchants Park Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605841,Merchants Park Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605841,Merchants Park Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,21.1
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605841,Merchants Park Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,21.1
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605841,Merchants Park Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,21.1
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605841,Merchants Park Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,21.1
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
605841,Merchants Park Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
