Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,21.2
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605841,Merchants Park Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,21.2
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605841,Merchants Park Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,21.2
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
605841,Merchants Park Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,55.2
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,21.2
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
605841,Merchants Park Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
605841,Merchants Park Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605841,Merchants Park Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
605841,Merchants Park Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
605841,Merchants Park Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
605841,Merchants Park Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
