Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
605841,Merchants Park Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,21.5
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605841,Merchants Park Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,21.5
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
605841,Merchants Park Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
605841,Merchants Park Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
605841,Merchants Park Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,50.3
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
605841,Merchants Park Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
605841,Merchants Park Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,50.1
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
605841,Merchants Park Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,54.1
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
605841,Merchants Park Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
