Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
605841,Merchants Park Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605841,Merchants Park Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605841,Merchants Park Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605841,Merchants Park Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
605841,Merchants Park Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605841,Merchants Park Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
605841,Merchants Park Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
605841,Merchants Park Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605841,Merchants Park Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
