Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605841,Merchants Park Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605841,Merchants Park Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
605841,Merchants Park Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
605841,Merchants Park Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605841,Merchants Park Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605841,Merchants Park Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605841,Merchants Park Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605841,Merchants Park Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
