Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605841,Merchants Park Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,21.1
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605841,Merchants Park Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,21.1
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605841,Merchants Park Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605841,Merchants Park Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,45.1
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,20.9
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605841,Merchants Park Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,20.8
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605841,Merchants Park Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,20.8
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605841,Merchants Park Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,20.8
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
605841,Merchants Park Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,20.7
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
