Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,20.6
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
605841,Merchants Park Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605841,Merchants Park Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,20.6
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605841,Merchants Park Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,20.6
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605841,Merchants Park Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
605841,Merchants Park Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605841,Merchants Park Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
605841,Merchants Park Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
605841,Merchants Park Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
