Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605841,Merchants Park Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
605841,Merchants Park Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,58.3
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605841,Merchants Park Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605841,Merchants Park Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605841,Merchants Park Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605841,Merchants Park Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605841,Merchants Park Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605841,Merchants Park Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605841,Merchants Park Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
