Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605841,Merchants Park Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605841,Merchants Park Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605841,Merchants Park Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605841,Merchants Park Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605841,Merchants Park Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605841,Merchants Park Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605841,Merchants Park Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605841,Merchants Park Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,20.2
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605841,Merchants Park Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
