Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605841,Merchants Park Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605841,Merchants Park Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,20.2
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605841,Merchants Park Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605841,Merchants Park Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,20.2
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
605841,Merchants Park Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,51.9
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,20.2
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
