Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605841,Merchants Park Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
