Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,20.6
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,20.6
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,20.6
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,20.7
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,20.7
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,20.8
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,20.8
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,20.9
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,20.9
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
