Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,21.1
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,21.1
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,21.1
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,21.1
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
