Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,21.2
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,21.2
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,21.2
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
