Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,21.5
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,21.5
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,21.6
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,21.6
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,21.6
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
605841,Merchants Park Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,21.6
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
605841,Merchants Park Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,21.7
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
605841,Merchants Park Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,21.7
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
605841,Merchants Park Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,21.8
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
605841,Merchants Park Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,21.8
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
605841,Merchants Park Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
