Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,21.8
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
605841,Merchants Park Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,21.8
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
605841,Merchants Park Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,21.9
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605841,Merchants Park Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,21.9
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605841,Merchants Park Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,22.0
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
605841,Merchants Park Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,22.1
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
605841,Merchants Park Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,61.7
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,22.1
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
605841,Merchants Park Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,50.8
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,22.1
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
605841,Merchants Park Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,22.1
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
605841,Merchants Park Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
