Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,22.1
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
605841,Merchants Park Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,22.2
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605841,Merchants Park Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,22.3
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605841,Merchants Park Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,22.4
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
605841,Merchants Park Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,22.4
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605841,Merchants Park Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,22.7
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
605841,Merchants Park Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,22.8
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
605841,Merchants Park Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,23.0
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605841,Merchants Park Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,23.2
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
