Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605841,Merchants Park Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,23.4
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605841,Merchants Park Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,23.6
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605841,Merchants Park Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,23.6
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605841,Merchants Park Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,23.6
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605841,Merchants Park Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,23.6
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605841,Merchants Park Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,23.6
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605841,Merchants Park Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,23.7
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605841,Merchants Park Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,23.7
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605841,Merchants Park Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,23.8
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
