Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605841,Merchants Park Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,23.6
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605841,Merchants Park Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,23.4
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605841,Merchants Park Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,23.4
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,23.5
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605841,Merchants Park Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,23.6
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
605841,Merchants Park Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,23.5
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605841,Merchants Park Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,23.4
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605841,Merchants Park Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,23.3
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605841,Merchants Park Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
