Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,23.2
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605841,Merchants Park Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,23.0
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605841,Merchants Park Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,22.9
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605841,Merchants Park Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,22.7
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
605841,Merchants Park Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,22.6
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
605841,Merchants Park Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,22.5
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605841,Merchants Park Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,22.4
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605841,Merchants Park Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,22.4
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
605841,Merchants Park Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,22.3
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605841,Merchants Park Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
