Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,22.2
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
605841,Merchants Park Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,22.0
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605841,Merchants Park Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,21.9
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605841,Merchants Park Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,21.8
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605841,Merchants Park Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,21.5
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605841,Merchants Park Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605841,Merchants Park Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605841,Merchants Park Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605841,Merchants Park Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
