Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,21.4
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605841,Merchants Park Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,21.2
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605841,Merchants Park Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,21.1
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605841,Merchants Park Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,20.8
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
605841,Merchants Park Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,20.7
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605841,Merchants Park Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,20.6
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605841,Merchants Park Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605841,Merchants Park Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
605841,Merchants Park Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605841,Merchants Park Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
