Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
605841,Merchants Park Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,20.0
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605841,Merchants Park Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,19.7
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605841,Merchants Park Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605841,Merchants Park Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605841,Merchants Park Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,19.4
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
605841,Merchants Park Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,19.4
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605841,Merchants Park Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,19.4
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
605841,Merchants Park Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,55.6
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
605841,Merchants Park Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
