Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
605841,Merchants Park Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,19.6
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605841,Merchants Park Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605841,Merchants Park Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605841,Merchants Park Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,19.6
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605841,Merchants Park Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,19.6
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605841,Merchants Park Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,19.7
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605841,Merchants Park Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
