Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.43
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,19.9
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,19.9
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,19.9
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
