Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,19.9
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,19.9
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,19.9
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,19.9
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,20.0
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,20.0
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,20.0
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
