Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
605841,Merchants Park Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
