Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,20.6
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,20.6
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,20.6
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,20.7
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,20.7
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,20.8
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,20.8
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605841,Merchants Park Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
