Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,18.8
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605841,Merchants Park Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,18.8
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,18.9
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,18.9
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605841,Merchants Park Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605841,Merchants Park Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605841,Merchants Park Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605841,Merchants Park Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605841,Merchants Park Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605841,Merchants Park Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
