Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605841,Merchants Park Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605841,Merchants Park Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605841,Merchants Park Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605841,Merchants Park Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605841,Merchants Park Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605841,Merchants Park Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605841,Merchants Park Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605841,Merchants Park Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605841,Merchants Park Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
