Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605841,Merchants Park Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605841,Merchants Park Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605841,Merchants Park Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,39.7
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605841,Merchants Park Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605841,Merchants Park Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605841,Merchants Park Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605841,Merchants Park Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605841,Merchants Park Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
605841,Merchants Park Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
