Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
605841,Merchants Park Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605841,Merchants Park Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,66.9
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605841,Merchants Park Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605841,Merchants Park Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.96
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
605841,Merchants Park Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
605841,Merchants Park Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
605841,Merchants Park Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,19.3
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
605841,Merchants Park Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,19.4
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
605841,Merchants Park Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
