Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,19.3
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
605841,Merchants Park Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,19.3
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
605841,Merchants Park Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
605841,Merchants Park Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
605841,Merchants Park Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
605841,Merchants Park Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
605841,Merchants Park Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
605841,Merchants Park Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
605841,Merchants Park Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
