Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605841,Merchants Park Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605841,Merchants Park Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605841,Merchants Park Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
605841,Merchants Park Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
605841,Merchants Park Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605841,Merchants Park Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605841,Merchants Park Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,19.3
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605841,Merchants Park Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,19.3
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605841,Merchants Park Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,19.4
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
