Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
605841,Merchants Park Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,19.7
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605841,Merchants Park Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,19.9
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605841,Merchants Park Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,20.0
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605841,Merchants Park Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,19.9
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605841,Merchants Park Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,19.9
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605841,Merchants Park Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,20.0
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605841,Merchants Park Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,20.0
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
605841,Merchants Park Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605841,Merchants Park Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
