Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,20.6
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605841,Merchants Park Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,20.7
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
605841,Merchants Park Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,20.6
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
605841,Merchants Park Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605841,Merchants Park Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605841,Merchants Park Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,20.2
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605841,Merchants Park Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,20.0
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605841,Merchants Park Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,19.7
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
605841,Merchants Park Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.3
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605841,Merchants Park Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
