Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,19.6
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605841,Merchants Park Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,19.7
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605841,Merchants Park Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,19.6
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
605841,Merchants Park Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,19.4
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605841,Merchants Park Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605841,Merchants Park Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,19.3
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605841,Merchants Park Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,19.3
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605841,Merchants Park Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,19.3
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605841,Merchants Park Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,19.4
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605841,Merchants Park Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
