Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605841,Merchants Park Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,52.7
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
605841,Merchants Park Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605841,Merchants Park Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605841,Merchants Park Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605841,Merchants Park Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605841,Merchants Park Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,19.3
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605841,Merchants Park Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,19.4
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605841,Merchants Park Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
605841,Merchants Park Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
