Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,18.9
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
605841,Merchants Park Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,42.3
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,18.9
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605841,Merchants Park Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,18.9
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605841,Merchants Park Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,18.9
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
605841,Merchants Park Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,18.8
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605841,Merchants Park Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,18.8
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605841,Merchants Park Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,18.8
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605841,Merchants Park Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,18.7
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,18.7
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605841,Merchants Park Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
