Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,18.7
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605841,Merchants Park Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,18.7
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605841,Merchants Park Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,18.6
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605841,Merchants Park Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,18.6
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605841,Merchants Park Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,18.7
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605841,Merchants Park Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,18.8
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605841,Merchants Park Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,19.0
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605841,Merchants Park Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
