Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605841,Merchants Park Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,19.3
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,19.3
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,19.4
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,19.6
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,19.7
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605841,Merchants Park Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,19.6
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605841,Merchants Park Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,19.6
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
