Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,19.9
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,20.0
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,20.0
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,20.2
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
