Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,20.3
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,20.4
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,20.5
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,20.6
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,20.7
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,20.8
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
