Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,20.8
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,20.9
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605841,Merchants Park Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605841,Merchants Park Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,21.0
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605841,Merchants Park Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,21.1
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605841,Merchants Park Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,21.2
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605841,Merchants Park Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,21.1
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605841,Merchants Park Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,21.2
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605841,Merchants Park Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,21.2
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605841,Merchants Park Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
