Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,21.2
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605841,Merchants Park Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,21.3
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605841,Merchants Park Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,59.6
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,19.4
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,19.4
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605841,Merchants Park Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,19.6
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605841,Merchants Park Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,19.6
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605841,Merchants Park Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,19.6
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605841,Merchants Park Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
