Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,19.7
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605841,Merchants Park Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
605841,Merchants Park Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605841,Merchants Park Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605841,Merchants Park Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605841,Merchants Park Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605841,Merchants Park Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,19.7
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
605841,Merchants Park Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,19.6
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605841,Merchants Park Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605841,Merchants Park Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
