Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
605841,Merchants Park Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
605841,Merchants Park Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605841,Merchants Park Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605841,Merchants Park Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,19.6
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605841,Merchants Park Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,19.7
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
605841,Merchants Park Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
605841,Merchants Park Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
605841,Merchants Park Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605841,Merchants Park Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
